Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.18
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,24.2
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,20.28
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.44
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.95
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.08
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.5
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.42
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,26.22
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.83
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
