Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.23
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.45
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,27.58
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.19
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.14
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.79
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.98
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.99
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.04
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.91
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.36
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.28
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.24
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.27
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,36.25
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.3
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,33.12
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
