Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.4
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.06
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.42
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.97
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.53
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,38.43
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,159.4
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.71
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.31
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.12
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.11
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,33.64
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.2
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.77
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.42
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.66
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.2
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.88
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.1
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.66
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.47
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.59
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.02
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.37
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.31
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,32.56
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,78.1
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.79
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.57
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
