Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.55
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.52
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.99
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.33
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.02
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.22
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.33
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.26
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.17
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.61
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.27
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.16
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.79
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.3
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.41
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.53
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.59
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.81
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,32.9
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.38
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.39
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.9
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.45
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.17
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.78
