Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.71
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.01
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,26.74
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.7
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.15
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.27
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.09
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.5
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.92
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,25.97
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.65
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,29.1
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.24
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.36
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.9
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.69
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,25.55
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.97
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.23
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
