Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.61
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,26.83
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.03
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.18
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.43
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.32
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.94
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,28.93
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.23
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.48
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,25.63
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.39
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,26.18
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.8
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.44
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,22.72
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.7
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.64
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.51
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,25.26
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
