Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.55
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.65
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,31.17
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.19
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.25
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,34.24
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.23
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.37
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,31.92
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.76
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.27
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,35.85
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.1
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.09
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.02
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,31.22
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.85
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.48
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.68
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,25.87
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,29.84
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.2
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,49.97
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,161.3
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,206.5
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.2
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
