Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.82
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,42.12
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,173.8
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.96
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,36.72
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.3
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.54
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,35.94
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,42.04
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,116.2
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,173.9
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.25
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,41.78
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,172.2
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.17
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.08
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,32.37
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.85
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,33.76
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.8
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.47
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,36.64
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.1
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.8
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.49
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,33.25
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,82.3
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.7
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,37.11
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
