Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.22
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.24
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.82
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.58
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,24.69
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,36.71
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.9
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.79
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,33.23
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,78.7
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.67
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.04
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.35
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,26.79
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,30.32
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.12
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.76
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.83
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.32
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
