Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,25.36
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.99
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.57
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.78
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.5
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.41
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.82
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,21.29
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.2
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.13
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,23.26
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,21.35
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.61
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
