Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.08
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,19.67
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,18.03
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,20.46
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,19.39
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,16.53
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,19.52
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,20.34
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,22.81
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
