Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,24.03
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,21.56
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,21.92
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.9
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,22.35
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.9
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,23.24
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.9
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,25.28
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.9
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,25.33
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.8
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,26.72
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.8
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,27.88
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.8
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,23.61
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
