Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.7
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,24.38
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.6
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,23.76
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.6
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,23.73
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.6
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.84
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,22.27
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.5
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,22.11
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251742,Tappers Knapp,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,23.19
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.4
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.4
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,25.72
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.4
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,24.4
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
