Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.4
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,26.01
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,24.05
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.26
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,29.15
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,23.7
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,22.78
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,24.12
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,24.95
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,24.86
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,27.21
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
