Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,19.09
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.83
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.7
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.2
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.8
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.71
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,21.85
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.8
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,21.93
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.17
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,22.48
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.37
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.38
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
