Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,26.64
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,76.4
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.52
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.25
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.61
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.71
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,28.07
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.93
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.27
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.37
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.34
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.38
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.86
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.77
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.23
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.1
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.89
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.38
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.97
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
