Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.54
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,33.25
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,34.87
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.2
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,33.65
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,32.29
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,33.88
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.73
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251742,Tappers Knapp,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.07
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.74
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.3
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.3
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,38.58
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,160.1
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.18
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.53
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,35.72
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
