Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251742,Tappers Knapp,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.34
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,42.39
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,174.6
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.48
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,38.67
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,40.03
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,164.4
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.85
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,45.4
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,126.4
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,186.2
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.3
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,49.14
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,147.4
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,202.2
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,45.39
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,145.0
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,187.9
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.02
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.67
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,43.38
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,130.5
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,179.0
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.67
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,37.29
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,110.4
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.33
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,47.48
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,141.9
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,196.0
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.9
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.39
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,44.32
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,182.2
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
