Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.98
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.9
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,37.41
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.7
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.79
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.66
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,39.12
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,163.0
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.3
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.18
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.2
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.68
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,37.25
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.2
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,34.2
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,31.31
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.49
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.0
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,29.94
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,33.46
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,96.6
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,33.03
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,106.7
