Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,31.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,29.83
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.61
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,29.73
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.92
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.67
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,28.17
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,78.1
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.46
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.49
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,31.6
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.73
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.09
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
