Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.76
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,34.64
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.03
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.42
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.71
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,24.52
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.88
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.6
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,30.27
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,101.1
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251742,Tappers Knapp,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,34.99
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.3
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
