Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,25.64
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.72
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.64
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.38
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.69
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,32.69
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,34.08
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.23
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.03
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,32.48
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
