Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.82
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.46
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,28.41
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,33.1
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,29.23
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.68
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.85
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.18
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.69
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,26.82
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.28
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,35.3
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.9
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,30.53
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
