Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.05
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.23
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,33.28
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251742,Tappers Knapp,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.05
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.24
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.8
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.24
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.02
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,30.14
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,31.23
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.72
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.75
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,21.94
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.95
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.01
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.58
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
