Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.82
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.34
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,19.25
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,20.28
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.44
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.7
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.67
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.97
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.96
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,19.1
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.65
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
