Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.51
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,18.87
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,18.31
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,20.74
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,19.21
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,18.95
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.2
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,18.35
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.2
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,15.78
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,18.44
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,19.72
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
