Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,20.11
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,21.69
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,71.3
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,17.21
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,20.1
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,20.75
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,24.57
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.42
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.43
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,22.37
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,20.34
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
