Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,20.39
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,20.55
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,21.65
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,23.14
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,22.89
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,22.27
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,23.19
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.27
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,25.78
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,22.43
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
