Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,21.87
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,22.73
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,23.53
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,22.26
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,27.95
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,25.64
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,28.65
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.23
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,22.94
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,24.23
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
