Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.2
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,26.85
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,22.74
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,27.14
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,24.15
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,29.21
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.74
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,34.22
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,109.3
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.1
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,35.57
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.0
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,33.97
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
