Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.0
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,31.43
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,92.4
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.0
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,31.65
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.0
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,36.64
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,101.9
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.9
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,31.87
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,33.81
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.9
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.9
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.9
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.95
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.01
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.4
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.8
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.17
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,33.33
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.8
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.14
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,37.2
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.8
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.86
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,40.35
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.4
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
