Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.7
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.86
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,45.45
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,187.6
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.7
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.14
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.43
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,42.21
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,174.9
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,38.82
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.6
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.6
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.09
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,38.82
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,161.1
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.6
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.32
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,37.23
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.7
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.18
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,38.85
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,115.1
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.7
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.51
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.38
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.42
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.61
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.9
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.91
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.89
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
