Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.45
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.07
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.33
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.14
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.35
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.45
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.1
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.89
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.4
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.68
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.55
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.43
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.33
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.26
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.26
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.8
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.25
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,27.85
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.3
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.4
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
