Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.2
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.49
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.8
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.1
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.1
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.33
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.1
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.73
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.29
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.35
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.29
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.0
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,25.21
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
