Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.31
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.9
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.54
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.07
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,27.89
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.8
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.5
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.7
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.68
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,23.26
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.7
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.93
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.37
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,26.58
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,80.9
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.6
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,27.49
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,23.46
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.5
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.7
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,29.91
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
