Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,31.58
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,30.32
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.4
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,27.58
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,27.75
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.3
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.59
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.2
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,26.84
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.72
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.1
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,33.06
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,34.4
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.7
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
