Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,32.82
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.0
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,33.91
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.7
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,43.02
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,178.0
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.9
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,41.25
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,124.9
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,171.3
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.8
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,31.7
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.8
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,35.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.18
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,34.29
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,103.4
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.4
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,34.21
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.44
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,90.0
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
