Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,33.11
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.59
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.08
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,28.08
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,32.35
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,40.16
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,118.0
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.92
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.8
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.01
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.58
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
