Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,25.98
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.78
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.43
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,21.99
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.91
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.15
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,22.43
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,24.96
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,20.85
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.2
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.2
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
