Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,19.42
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,19.34
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.7
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,19.16
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.89
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,20.03
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,21.65
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,17.89
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,22.32
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.67
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
