Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,16.99
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,20.98
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,21.31
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,20.82
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,22.51
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,22.25
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,22.28
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,24.48
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251742,Tappers Knapp,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,24.93
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
