Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,24.38
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,25.97
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.79
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.0
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,23.12
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,23.41
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,23.41
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,24.22
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,28.77
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,27.99
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,31.89
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.2
