Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,30.55
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.2
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,27.56
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.8
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.3
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,25.87
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,26.58
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,92.4
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.4
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,25.39
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,23.79
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,24.81
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.5
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,23.57
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.6
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
